Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,39.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,65.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,38.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,114.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,276.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,161.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,168.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,38.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,61.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,46.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,258.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,194.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,146.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,33.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,58.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,46.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,87.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,247.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,29.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,54.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,45.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,228.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,190.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,155.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,29.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,43.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,88.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,233.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,31.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,51.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,41.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,213.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,30.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,47.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,42.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,200.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,29.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,48.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,50.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,203.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,208.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,160.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,29.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,54.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,45.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,230.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,190.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,153.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,38.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,57.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,241.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,153.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,30.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,49.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,43.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,207.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,180.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,152.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
