Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,30.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,50.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,41.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,210.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,174.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,154.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,26.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,53.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,220.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,26.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,51.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,34.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,215.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,27.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,42.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,36.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,144.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,26.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,48.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,42.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,202.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,176.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,144.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,30.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,44.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,37.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,32.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,42.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,37.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,176.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,149.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,21.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,44.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,38.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,188.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,161.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,147.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,29.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,47.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,36.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,197.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,26.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,44.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,32.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,23.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,54.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,28.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,105.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,224.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
