Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,49.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,30.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,206.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,160.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,24.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,52.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,31.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,214.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,146.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,23.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,48.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,35.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,84.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,203.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,154.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,28.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,48.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,38.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,201.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,39.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,164.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,27.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,52.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,36.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,216.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,42.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,182.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,34.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,54.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,46.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,226.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,193.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,160.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,35.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,52.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,51.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,217.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,41.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,176.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,28.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,53.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,43.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,221.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,178.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,43.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,184.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,29.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,54.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,46.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,226.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,44.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,188.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,37.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,55.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,43.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,232.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,180.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,144.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,41.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,44.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,170.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,174.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
