Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,41.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,54.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,35.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,225.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,39.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,38.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,51.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,41.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,157.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,214.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,168.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,172.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,42.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,53.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,47.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,177.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,42.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,179.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,41.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,53.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,224.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,198.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,43.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,182.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,38.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,57.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,35.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,238.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,42.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,178.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,36.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,53.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,32.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,152.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,226.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,36.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,45.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,32.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,191.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,149.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,61.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,37.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,255.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,32.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,58.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,29.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,107.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,241.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,42.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,22.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,45.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,42.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,189.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
