Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,43.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,53.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,182.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,23.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,46.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,40.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,195.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,30.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,40.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,168.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,31.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,36.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,39.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,44.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,38.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,174.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,31.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,34.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,37.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,35.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,155.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,30.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,36.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,32.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,25.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,38.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,163.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,31.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,35.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,46.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,197.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,36.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,39.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,45.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
