Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,196.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,26.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,36.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,27.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,40.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,30.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,168.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,17.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,34.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,24.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,17.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,30.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,29.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,34.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,21.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,25.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,21.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,23.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,17.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,29.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,22.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,14.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,23.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
