Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,14.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,22.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,12.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,20.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,15.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,20.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,15.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,12.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,17.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,19.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,13.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,20.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,19.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,18.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,13.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,21.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,19.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,20.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,11.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,18.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,17.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
