Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,13.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,20.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,12.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,13.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,18.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,13.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,20.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,15.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,19.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,20.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,15.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,19.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,17.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,18.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,19.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,17.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,13.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,20.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,18.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
