Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,20.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,22.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,18.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,23.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,14.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,22.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,14.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,14.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,21.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,16.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,21.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,14.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,20.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,17.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,22.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,18.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,15.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,22.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,23.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
