Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,15.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,25.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,18.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,13.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,20.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,17.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,21.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,24.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,20.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,18.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,20.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,18.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,14.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,15.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,14.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,22.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,17.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,14.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,23.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,16.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,20.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,16.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,25.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,23.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
