Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,27.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,19.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,26.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,20.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,30.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,30.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,23.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,30.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,22.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,33.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,28.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,22.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,35.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,29.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,23.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,37.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,34.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,154.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,26.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,47.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,32.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,196.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,48.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,38.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,27.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,42.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,35.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,31.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,43.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,31.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.7
