Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,28.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,49.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,32.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,87.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,204.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,144.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,25.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,50.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,30.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,28.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,49.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,33.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,205.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,49.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,34.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,205.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,142.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,28.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,48.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,37.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,201.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,30.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,47.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,33.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,198.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,35.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,222.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,177.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,33.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,55.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,231.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,35.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,51.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,34.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,216.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,151.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,35.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,65.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,43.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,108.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,273.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,157.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,38.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,65.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,36.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,120.9
