Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,160.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,273.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,154.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,31.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,63.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,30.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,128.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,264.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,46.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,34.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,193.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,28.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,47.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,38.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,199.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,144.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,34.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,51.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,42.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,214.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,36.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,54.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,48.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,227.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,204.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,30.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,55.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,43.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,234.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,182.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,36.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,53.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,35.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,88.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,224.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,140.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,35.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,49.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,40.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,208.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,172.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,147.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,46.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,53.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,43.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,193.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,224.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,182.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,33.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,47.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,37.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,158.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
