Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,27.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,47.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,37.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,200.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,154.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,29.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,50.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,42.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,211.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,29.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,46.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,47.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,195.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,146.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,30.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,50.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,46.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,213.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,32.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,45.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,40.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,191.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,144.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,39.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,45.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,40.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,164.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,157.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,28.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,47.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,43.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,26.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,38.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,37.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,23.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,36.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,21.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,36.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,37.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,24.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,32.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,34.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
