Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,25.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,37.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,31.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,28.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,39.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,27.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,166.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,44.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,26.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,41.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,30.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,175.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,40.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,26.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,38.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,24.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,22.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,37.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,23.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,156.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,24.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,36.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,23.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,155.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,26.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,41.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,23.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,18.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,41.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,21.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,174.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,22.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,150.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
