Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,21.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,35.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,32.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,20.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,34.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,29.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,25.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,38.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,31.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,30.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,33.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,32.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,23.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,41.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,32.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,32.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,38.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,32.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,137.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,31.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,41.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,38.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,162.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,25.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,34.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,140.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,25.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,49.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,31.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,207.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,46.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,36.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,195.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,148.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,26.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,47.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,35.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,199.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
