Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,33.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,45.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,28.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,153.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,29.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,29.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,207.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,29.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,36.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,26.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,39.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,36.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,24.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,37.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,27.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,158.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,27.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,27.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,30.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,47.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,27.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,199.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,25.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,38.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,30.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,28.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,33.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,36.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,28.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,33.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,31.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,23.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,39.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,161.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,165.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,53.8
