Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,18.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,38.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,36.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,20.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,37.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,31.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,20.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,34.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,26.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,27.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,34.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,23.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,20.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,32.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,28.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,26.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,32.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,25.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,32.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,25.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,35.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,32.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,37.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,30.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,33.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,27.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,23.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,31.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,34.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
