Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,26.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,26.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,27.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,21.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,29.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,24.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,24.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,28.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,141.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,39.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,30.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,33.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,165.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,144.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,19.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,34.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,22.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,36.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,20.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,20.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,26.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,18.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,24.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,25.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,21.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,32.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,25.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
