Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,22.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,12.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,25.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,19.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,14.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,15.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,20.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,20.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,14.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,20.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,19.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,27.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,17.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,18.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,12.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,19.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,16.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,18.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,21.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,20.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
