Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,19.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,25.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,17.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,19.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,18.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,12.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,17.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,12.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,19.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,19.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,11.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,21.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,20.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,15.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,14.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,19.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,13.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,14.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
