Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,19.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,14.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,21.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,17.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,10.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,18.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,11.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,19.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,18.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,17.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,11.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,17.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,18.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,16.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,17.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,17.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,13.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
