Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,14.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,18.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,13.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,24.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,13.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,22.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,14.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,18.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,14.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,16.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,19.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,14.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,20.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,29.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,20.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,17.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,16.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,21.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,19.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,20.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,22.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,20.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
