Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,16.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,21.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,17.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,15.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,22.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,20.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,19.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,26.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,20.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,29.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,22.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,20.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,28.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,26.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,20.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,30.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,30.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,21.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,31.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,24.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,34.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,27.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,24.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,32.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,36.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,152.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,25.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,35.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,37.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,158.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,27.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,36.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
