Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,35.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,28.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,146.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,30.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,37.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,30.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,32.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,42.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,26.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,178.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,45.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,33.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,190.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,144.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,27.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,47.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,32.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,199.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,31.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,48.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,35.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,200.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,36.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,52.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,38.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,35.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,47.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,36.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,37.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,49.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,38.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,208.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,36.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,47.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,74.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,201.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,35.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,37.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
