Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,218.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,161.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,24.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,57.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,32.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,242.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,162.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,26.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,68.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,32.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,141.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,282.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,161.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,28.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,62.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,33.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,115.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,259.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,148.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,24.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,36.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,220.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,29.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,50.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,45.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,209.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,187.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,35.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,61.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,251.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,153.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,33.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,64.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,40.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,100.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,265.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,171.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,33.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,67.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,42.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,108.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,277.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,42.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,178.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,44.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,62.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,33.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,110.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,261.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,84.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,163.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,39.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,57.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,35.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,241.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,179.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
