Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,67.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,282.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,39.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,171.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,37.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,34.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,129.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,294.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,176.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,32.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,59.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,42.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,252.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,183.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,44.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,95.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,188.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,36.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,56.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,46.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,237.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,44.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,93.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,189.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,34.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,57.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,47.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,242.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,198.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,151.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,39.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,48.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,51.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,205.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,43.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,186.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,34.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,61.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,257.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,47.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,203.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,46.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,68.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,48.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,285.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,201.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,48.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,89.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,205.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,70.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,55.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,297.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,231.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,42.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,183.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,29.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,59.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,40.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,252.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,168.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,49.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,39.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,208.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,167.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
