Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,27.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,52.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,39.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,221.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,140.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,26.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,58.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,102.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,241.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,30.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,47.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,200.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,37.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,44.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,156.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,29.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,45.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,29.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,76.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,188.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,25.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,40.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,32.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,171.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,24.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,39.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,33.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,27.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,42.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,30.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,177.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,30.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,46.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,35.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,195.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,148.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,28.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,47.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,39.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,196.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,153.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,27.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,47.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,33.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,197.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,127.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
