Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,41.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,35.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,173.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,41.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,32.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,161.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,22.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,49.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,48.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,84.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,207.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,204.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,161.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,23.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,48.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,48.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,203.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,146.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,27.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,46.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,46.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,192.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,192.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,154.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,38.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,217.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,157.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,25.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,51.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,46.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,212.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,193.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,27.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,44.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,39.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,161.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,30.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,45.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,39.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,146.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,24.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,48.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,41.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,201.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,157.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,23.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,53.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,40.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,226.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,132.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
