Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,28.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,44.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,41.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,173.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,28.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,40.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,37.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,23.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,44.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,42.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,187.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,22.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,45.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,48.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,192.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,200.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,22.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,45.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,46.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,191.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,18.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,40.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,46.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,193.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,147.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,44.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,50.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,76.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,185.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,211.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,23.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,39.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,43.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,168.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,182.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,21.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,38.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,49.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,204.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,38.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,46.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,38.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,40.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,171.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
