Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,39.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,25.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,43.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,36.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,182.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,19.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,33.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,19.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,33.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,38.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,160.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,22.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,31.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,40.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,166.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,21.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,29.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,26.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,30.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,33.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,46.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,25.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,30.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,58.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,100.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,24.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,27.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,38.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,27.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,25.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,29.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
