Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,27.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,35.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,18.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,37.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,50.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,209.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,17.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,42.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,37.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,173.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,42.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,17.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,28.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,37.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,22.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,38.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,19.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,35.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,34.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,18.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,37.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,31.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,18.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,32.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,31.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,19.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,32.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,25.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
