Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,17.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,38.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,12.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,16.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,21.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,17.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,16.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,21.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,19.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,17.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,27.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,20.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,22.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,17.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,17.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,17.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,20.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,18.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,13.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,17.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
