Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,15.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,11.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,17.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,21.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,20.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,11.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,22.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,12.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,20.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,15.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,21.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,18.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,18.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,20.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
