Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,18.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,13.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,19.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,15.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,13.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,14.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,15.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,22.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,14.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,22.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,29.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,18.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,15.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,27.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,18.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,27.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,18.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,16.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
