Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,19.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,19.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,20.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,12.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,21.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,14.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,21.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,17.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,12.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,20.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,20.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,19.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,17.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,19.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,18.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,20.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,14.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,19.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,20.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,19.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,19.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,14.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
