Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,19.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,15.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,22.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,20.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,21.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,18.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,21.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,21.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,18.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,23.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,24.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,23.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,25.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,23.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,24.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,24.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,24.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,33.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,27.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,30.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,22.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,33.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,34.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,24.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,29.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,22.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,33.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.59
