Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,24.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,45.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,29.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,25.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,49.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,29.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,202.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,25.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,47.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,35.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,195.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,28.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,48.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,32.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,202.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,133.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,30.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,31.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,178.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,29.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,46.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,37.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,193.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,27.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,45.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,35.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,154.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,31.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,52.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,31.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,153.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,38.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,51.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,39.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,212.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,160.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,32.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,51.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,46.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,214.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,193.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,140.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,32.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,46.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,43.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,61.3
