Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,194.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,182.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,35.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,48.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,42.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,204.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,140.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,29.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,44.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,46.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,45.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,200.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,146.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,48.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,43.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,202.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,35.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,53.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,33.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,222.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,45.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,106.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,193.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,28.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,68.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,33.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,132.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,287.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,45.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,107.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,195.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,25.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,63.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,32.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,130.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,269.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,25.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,32.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,179.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,29.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,47.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,28.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,46.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,29.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,76.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,195.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,153.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
