Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,35.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,56.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,237.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,165.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,36.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,60.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,60.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,254.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,253.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,82.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,163.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,30.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,58.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,45.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,164.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,31.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,43.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,83.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,239.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,40.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,176.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,41.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,61.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,39.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,256.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,72.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,156.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,37.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,60.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,36.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,99.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,250.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,45.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,93.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,194.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,37.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,40.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,98.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,268.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,44.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,92.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,189.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,39.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,59.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,50.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,163.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,247.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,43.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,183.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,152.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,51.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,59.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,83.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,212.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,249.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,189.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,170.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,36.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,57.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,39.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,39.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,169.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,54.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,47.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,229.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,196.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,163.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
