Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,31.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,50.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,39.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,212.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,168.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,84.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,174.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,34.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,55.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,30.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,95.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,230.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,153.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,37.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,46.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,30.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,195.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,38.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,39.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,29.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,164.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,44.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,42.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,27.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,184.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,138.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,33.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,26.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,189.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,137.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,35.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,41.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,29.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,28.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,184.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,142.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,32.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,47.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,37.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,198.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,22.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,45.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,32.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,189.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,21.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,42.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,26.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
