Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,22.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,39.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,30.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,26.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,39.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,25.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,43.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,182.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,21.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,41.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,32.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,136.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,23.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,39.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,29.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,139.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,20.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,28.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,179.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,158.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,22.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,46.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,37.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,198.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,48.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,204.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,25.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,58.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,33.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,106.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,48.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,203.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,24.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,63.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,37.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,117.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,266.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,157.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,154.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,26.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,54.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,43.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,229.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,181.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,46.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,196.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,26.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,63.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,113.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,267.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,157.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
