Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,22.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,52.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,42.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,222.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,175.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,148.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,20.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,49.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,29.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,206.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,43.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,37.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,182.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,40.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,48.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,38.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,168.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,204.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,42.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,43.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,148.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,173.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,31.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,50.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,30.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,154.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,31.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,45.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,28.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,134.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,39.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,33.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,52.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,31.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,220.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,34.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,46.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,37.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,196.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,24.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,44.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,35.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,189.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,24.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,46.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,195.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,173.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,63.6
