Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,25.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,48.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,31.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,152.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,53.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,28.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,97.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,225.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,160.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,24.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,53.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,39.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,84.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,225.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,168.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,155.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,23.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,47.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,201.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,130.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,22.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,43.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,32.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,187.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,27.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,36.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,26.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,42.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,37.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,45.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,37.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,192.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,45.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,35.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,188.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,150.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,26.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,35.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,29.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,16.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,33.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,35.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
