Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,33.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,29.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,27.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,41.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,30.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,115.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,25.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,39.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,29.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,167.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,19.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,37.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,30.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,25.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,30.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,25.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,21.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,32.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,40.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,17.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,35.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,30.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,151.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,34.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,26.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,17.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,31.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,26.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,18.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,28.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,24.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
