Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,22.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,27.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,26.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,29.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,38.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,30.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,38.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,164.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,18.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,28.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,28.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,30.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,24.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,33.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,28.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,18.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,23.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,23.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,31.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,24.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,26.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,24.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,20.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,18.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,27.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,15.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,15.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
