Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,16.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,17.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,18.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,17.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,13.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,14.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,19.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,19.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,21.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,21.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,19.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,16.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,14.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
