Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,16.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,17.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,17.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,16.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,14.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,17.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,13.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,16.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,18.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,16.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,19.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,17.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,20.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,13.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,19.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,20.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,19.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
