Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,22.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,20.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,15.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,22.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,24.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,20.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,19.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,15.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,12.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,19.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,17.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,17.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,18.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,14.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,21.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,17.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
