Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,20.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,22.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,16.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,20.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,27.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,22.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,18.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,26.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,16.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,20.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,35.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,19.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,34.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,23.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,33.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,25.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,20.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,27.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,18.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,28.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,32.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,20.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,29.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,34.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
