Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,34.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,20.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,38.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,29.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,27.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,40.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,33.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,167.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,34.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,41.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,31.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,142.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,170.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,28.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,37.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,187.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,46.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,35.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,56.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,107.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,234.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,32.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,56.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,37.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,234.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,50.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,175.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,32.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,45.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,191.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,34.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,49.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,33.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,74.3
