Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,207.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,34.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,51.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,37.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,218.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,166.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,33.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,40.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,250.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,176.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,26.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,38.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,27.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,51.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,36.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,217.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,26.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,46.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,38.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,197.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,35.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,54.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,37.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,229.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,37.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,49.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,39.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,209.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,64.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,40.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,111.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,266.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,25.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,59.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,44.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,30.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,50.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,44.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,210.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
