Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,30.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,55.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,41.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,228.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,29.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,56.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,41.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,97.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,236.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,173.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,148.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,51.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,42.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,176.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,44.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,187.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,152.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,33.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,48.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,38.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,39.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,168.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,31.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,43.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,240.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,165.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,35.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,60.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,48.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,253.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,201.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,43.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,187.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,32.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,64.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,40.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,109.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,136.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,269.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,153.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,27.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,51.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,37.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,158.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,39.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,169.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,38.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,56.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,40.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,159.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,236.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,171.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,165.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,39.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,52.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,55.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,164.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,220.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,231.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,44.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,191.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
