Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,30.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,59.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,49.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,252.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,206.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,178.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,32.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,58.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,84.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,254.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,43.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,185.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,29.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,60.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,50.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,254.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,210.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,41.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,177.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,35.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,57.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,53.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,239.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,221.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,27.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,47.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,46.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,34.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,195.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,151.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,29.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,49.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,34.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,210.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,18.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,41.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,32.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,174.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,18.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,44.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,185.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,19.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,43.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,28.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,183.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,19.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,41.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,31.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,177.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
