Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,18.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,42.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,36.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,142.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,21.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,41.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,194.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,19.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,42.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,35.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,179.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,21.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,43.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,34.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,182.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,145.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,41.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,168.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,18.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,40.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,30.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,20.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,36.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,36.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,38.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,30.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,164.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,129.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,42.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,32.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,29.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,39.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,32.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,29.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,43.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,33.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,149.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
