Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,20.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,44.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,35.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,44.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,188.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,20.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,52.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,35.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,223.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,157.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,21.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,46.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,33.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,195.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,23.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,43.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,34.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,182.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,140.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,33.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,43.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,39.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,183.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,25.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,47.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,37.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,200.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,158.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,25.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,50.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,33.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,210.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,141.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,153.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,26.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,46.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,30.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,197.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,160.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,33.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,49.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,32.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,206.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,163.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,34.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,47.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,28.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,199.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,26.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,45.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,29.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,189.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,44.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,90.2
