Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,186.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,23.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,51.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,34.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,216.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,21.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,43.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,28.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,181.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,158.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,22.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,51.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,32.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,216.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,45.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,191.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,27.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,56.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,36.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,237.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,156.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,21.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,49.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,34.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,207.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,40.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,171.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,29.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,40.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,217.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,166.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,50.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,38.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,209.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,28.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,46.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,39.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,194.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,141.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,24.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,45.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,41.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,172.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,30.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,45.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,39.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,193.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,30.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,45.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,190.1
