Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,41.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,172.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,52.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,35.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,218.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,21.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,37.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,41.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,43.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,172.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,183.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,141.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,22.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,42.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,42.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,152.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,20.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,47.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,49.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,199.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,206.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,23.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,35.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,42.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,152.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,25.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,37.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,47.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,195.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,32.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,46.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,30.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,201.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,30.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,53.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,29.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,92.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,224.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,25.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,43.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,43.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,187.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,181.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
