Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,22.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,38.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,20.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,29.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,44.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,189.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,21.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,30.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,36.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,24.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,35.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,37.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,35.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,26.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,18.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,30.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,34.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,24.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,20.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,23.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,20.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,25.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,14.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,15.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,18.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,22.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
