Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,19.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,24.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,13.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,17.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,22.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,14.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,20.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,18.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,19.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,14.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,19.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,17.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,21.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,14.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,21.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,27.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
