Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,13.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,21.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,13.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,20.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,21.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,16.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,11.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,13.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,19.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,13.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,13.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,18.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,15.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,18.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,13.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,16.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,12.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,16.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
