Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,19.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,16.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,13.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,17.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,16.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,14.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,16.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,13.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,20.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,16.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,14.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,21.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,15.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,15.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,21.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,15.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,20.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,16.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,20.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,16.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,20.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,13.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,21.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
