Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,16.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,19.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,13.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,13.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,22.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,14.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,27.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,20.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,33.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,20.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,14.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,35.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,33.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,23.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,15.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,21.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,23.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,23.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
