Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,17.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,25.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,19.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,27.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,27.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,28.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,28.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,35.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,28.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,23.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,33.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,31.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,26.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,29.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,21.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,43.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,29.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,21.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,41.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,27.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,45.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,30.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,160.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,23.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,54.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,27.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,109.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,228.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,25.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,45.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
